Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.67
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
353023,Meadow Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
353023,Meadow Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353023,Meadow Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353023,Meadow Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
353023,Meadow Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.36
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,106.3
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.75
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
353023,Meadow Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353023,Meadow Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
