Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
353023,Meadow Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,71.9
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,78.6
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353023,Meadow Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.05
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.93
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,105.8
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
353023,Meadow Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,92.2
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
353023,Meadow Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,78.9
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
