Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.2
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.2
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.3
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353023,Meadow Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353023,Meadow Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,88.5
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.5
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.5
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.6
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.6
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
