Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.7
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.8
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.8
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353023,Meadow Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.9
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353023,Meadow Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.0
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353023,Meadow Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.01
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,102.1
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.2
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353023,Meadow Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,109.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.3
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
