Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,107.3
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
353023,Meadow Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.27
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,113.6
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
353023,Meadow Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.84
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,103.2
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.5
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353023,Meadow Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.79
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,113.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.6
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
353023,Meadow Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.11
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,117.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.7
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.06
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,111.4
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
353023,Meadow Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.26
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,108.2
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.9
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353023,Meadow Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,93.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353023,Meadow Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.89
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
