Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,112.3
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
353023,Meadow Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.18
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,108.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353023,Meadow Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,94.6
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,111.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353023,Meadow Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,117.7
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.18
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,112.9
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.3
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
353023,Meadow Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,95.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.4
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353023,Meadow Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,83.2
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,74.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
353023,Meadow Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
