Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
353023,Meadow Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353023,Meadow Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
