Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353023,Meadow Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353023,Meadow Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353023,Meadow Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353023,Meadow Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353023,Meadow Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
