Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353023,Meadow Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353023,Meadow Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353023,Meadow Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353023,Meadow Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353023,Meadow Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
353023,Meadow Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
