Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
353023,Meadow Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353023,Meadow Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
353023,Meadow Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
353023,Meadow Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.37
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
353023,Meadow Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
353023,Meadow Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.94
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
353023,Meadow Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.23
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
353023,Meadow Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
353023,Meadow Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
