Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
353023,Meadow Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.06
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.11
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
353023,Meadow Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
353023,Meadow Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.63
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
353023,Meadow Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.72
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
353023,Meadow Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.8
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.41
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
353023,Meadow Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.42
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.8
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.21
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
353023,Meadow Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.7
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.3
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
353023,Meadow Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
