Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
353023,Meadow Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
353023,Meadow Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353023,Meadow Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353023,Meadow Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
353023,Meadow Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.17
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353023,Meadow Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353023,Meadow Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
