Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
353023,Meadow Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
353023,Meadow Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.84
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
353023,Meadow Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
353023,Meadow Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353023,Meadow Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
353023,Meadow Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353023,Meadow Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.8
