Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353023,Meadow Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
353023,Meadow Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
353023,Meadow Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
353023,Meadow Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
353023,Meadow Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353023,Meadow Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
353023,Meadow Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.3
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.77
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
353023,Meadow Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
