Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
353023,Meadow Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.18
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
353023,Meadow Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
353023,Meadow Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353023,Meadow Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353023,Meadow Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
