Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
353023,Meadow Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353023,Meadow Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353023,Meadow Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
