Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
353023,Meadow Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
353023,Meadow Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
353023,Meadow Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
353023,Meadow Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.73
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
353023,Meadow Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
353023,Meadow Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
353023,Meadow Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
