Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
353023,Meadow Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
353023,Meadow Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353023,Meadow Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
353023,Meadow Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
353023,Meadow Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
353023,Meadow Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
353023,Meadow Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
