Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.3
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
353023,Meadow Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
353023,Meadow Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,87.2
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
353023,Meadow Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
