Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353023,Meadow Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353023,Meadow Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353023,Meadow Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.35
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,94.4
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.29
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,118.2
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353023,Meadow Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
