Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.48
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,104.6
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
353023,Meadow Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,98.7
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353023,Meadow Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.27
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
353023,Meadow Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,97.1
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
353023,Meadow Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,106.9
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
353023,Meadow Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,111.8
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
353023,Meadow Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,103.7
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
353023,Meadow Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.46
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,100.5
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.67
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,123.1
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
