Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.1
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,114.3
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353023,Meadow Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.92
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,112.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
353023,Meadow Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.76
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,125.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
353023,Meadow Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.61
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,121.3
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.6
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
353023,Meadow Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.85
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,116.3
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353023,Meadow Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,120.3
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
353023,Meadow Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.66
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,129.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.2
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353023,Meadow Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.2
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,136.7
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.51
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.25
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
353023,Meadow Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
