Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,126.6
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.7
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
353023,Meadow Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.85
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,123.1
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
353023,Meadow Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.29
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,136.4
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.2
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
353023,Meadow Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.21
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,142.5
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,180.3
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.54
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
353023,Meadow Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.24
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,130.2
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.7
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.84
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
353023,Meadow Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.8
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,101.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
353023,Meadow Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
353023,Meadow Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,86.8
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
353023,Meadow Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
