Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.6
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.7
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.7
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
