Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.8
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353023,Meadow Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353023,Meadow Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.8
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353023,Meadow Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.9
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353023,Meadow Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.9
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353023,Meadow Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
