Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
353023,Meadow Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
353023,Meadow Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
353023,Meadow Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
353023,Meadow Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.1
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353023,Meadow Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
