Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
353023,Meadow Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
353023,Meadow Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.0
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
353023,Meadow Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.9
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
353023,Meadow Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.8
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
353023,Meadow Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.8
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
353023,Meadow Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.7
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.71
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
353023,Meadow Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.6
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
353023,Meadow Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
353023,Meadow Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
