Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
353023,Meadow Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.22
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.41
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
353023,Meadow Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.65
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
353023,Meadow Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.43
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.63
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
353023,Meadow Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.52
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
353023,Meadow Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.0
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
353023,Meadow Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.9
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.05
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
353023,Meadow Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.95
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.9
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
353023,Meadow Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.02
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
