Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.8
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.31
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
353023,Meadow Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.22
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.7
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.02
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
353023,Meadow Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
353023,Meadow Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.73
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
353023,Meadow Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.18
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.6
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
353023,Meadow Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
353023,Meadow Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
353023,Meadow Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
353023,Meadow Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
353023,Meadow Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
