Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
353023,Meadow Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.09
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
353023,Meadow Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
353023,Meadow Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
353023,Meadow Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353023,Meadow Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
353023,Meadow Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
353023,Meadow Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.04
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
353023,Meadow Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
