Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
353023,Meadow Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.3
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
353023,Meadow Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.2
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.95
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.2
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.79
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353023,Meadow Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.68
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
353023,Meadow Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
353023,Meadow Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
353023,Meadow Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
353023,Meadow Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
353023,Meadow Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
353023,Meadow Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
