Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353023,Meadow Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
353023,Meadow Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353023,Meadow Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.3
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,120.9
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
353023,Meadow Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353023,Meadow Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
353023,Meadow Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.1
