Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
353023,Meadow Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
353023,Meadow Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
353023,Meadow Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
353023,Meadow Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
353023,Meadow Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353023,Meadow Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
