Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
353023,Meadow Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353023,Meadow Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
353023,Meadow Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
353023,Meadow Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
353023,Meadow Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
353023,Meadow Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
353023,Meadow Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,95.5
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
353023,Meadow Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
