Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
353023,Meadow Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
353023,Meadow Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353023,Meadow Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353023,Meadow Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
