Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353023,Meadow Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
353023,Meadow Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
