Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353023,Meadow Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,70.3
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353023,Meadow Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
