Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
353023,Meadow Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353023,Meadow Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
