Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,84.8
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353023,Meadow Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.06
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,78.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353023,Meadow Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,88.5
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353023,Meadow Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,89.8
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,77.7
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353023,Meadow Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353023,Meadow Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,100.5
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353023,Meadow Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
