Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,93.7
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
353023,Meadow Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,95.6
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
353023,Meadow Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.8
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
353023,Meadow Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.62
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,105.7
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353023,Meadow Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.3
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
