Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353023,Meadow Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353023,Meadow Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
353023,Meadow Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
