Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353023,Meadow Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
353023,Meadow Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.46
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
353023,Meadow Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353023,Meadow Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
