Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
353023,Meadow Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
353023,Meadow Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
353023,Meadow Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.98
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
353023,Meadow Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
353023,Meadow Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
