Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
353023,Meadow Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
353023,Meadow Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
353023,Meadow Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
353023,Meadow Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
353023,Meadow Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.02
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.57
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
353023,Meadow Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.65
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
353023,Meadow Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
353023,Meadow Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.6
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.36
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
353023,Meadow Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
