Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
353023,Meadow Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
353023,Meadow Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.49
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
353023,Meadow Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.13
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
353023,Meadow Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.32
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
353023,Meadow Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.95
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
353023,Meadow Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
353023,Meadow Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
353023,Meadow Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
