Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
353023,Meadow Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353023,Meadow Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
353023,Meadow Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
