Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.29
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
353023,Meadow Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353023,Meadow Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
353023,Meadow Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
353023,Meadow Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,74.9
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
353023,Meadow Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
