Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353023,Meadow Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
353023,Meadow Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
353023,Meadow Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353023,Meadow Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353023,Meadow Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
