Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353023,Meadow Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353023,Meadow Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
