Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
353023,Meadow Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
353023,Meadow Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353023,Meadow Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353023,Meadow Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
