Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
353023,Meadow Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
353023,Meadow Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
353023,Meadow Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353023,Meadow Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
353023,Meadow Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.24
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
