Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
353023,Meadow Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353023,Meadow Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
353023,Meadow Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353023,Meadow Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.7
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
353023,Meadow Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
