Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.95
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.8
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
353023,Meadow Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
353023,Meadow Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,117.7
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.9
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
353023,Meadow Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353023,Meadow Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.0
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353023,Meadow Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.1
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.2
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
