Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.3
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.4
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.5
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.6
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353023,Meadow Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
