Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353023,Meadow Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353023,Meadow Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353023,Meadow Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.2
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.3
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
