Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.3
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,77.4
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353023,Meadow Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.6
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.6
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.7
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.8
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353023,Meadow Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
