Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.9
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.9
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353023,Meadow Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.29
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.0
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353023,Meadow Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353023,Meadow Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
