Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
