Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
353023,Meadow Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353023,Meadow Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
353023,Meadow Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
353023,Meadow Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
