Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353023,Meadow Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.5
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353023,Meadow Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.34
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
353023,Meadow Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
353023,Meadow Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.4
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
353023,Meadow Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.3
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353023,Meadow Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
