Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.2
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
353023,Meadow Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.1
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
353023,Meadow Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.0
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
353023,Meadow Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.9
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
353023,Meadow Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.58
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.8
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.07
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
353023,Meadow Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.7
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
353023,Meadow Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.6
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
353023,Meadow Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.5
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
353023,Meadow Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
353023,Meadow Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
