Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.4
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
353023,Meadow Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.76
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353023,Meadow Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.21
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.2
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.66
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.42
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.95
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
353023,Meadow Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,89.6
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.36
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.91
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.04
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
353023,Meadow Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
353023,Meadow Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.1
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.24
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353023,Meadow Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.29
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353023,Meadow Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.33
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
353023,Meadow Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
