Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
353023,Meadow Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.0
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
353023,Meadow Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
353023,Meadow Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
353023,Meadow Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.9
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353023,Meadow Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.9
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353023,Meadow Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
