Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353023,Meadow Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353023,Meadow Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353023,Meadow Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.8
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
353023,Meadow Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.7
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353023,Meadow Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
353023,Meadow Drive,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
